Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.79
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.49
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.92
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
