Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.13
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.59
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.39
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.96
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.63
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
