Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.91
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
