Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.9
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
