Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
