Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.69
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
