Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.89
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
