Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.76
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
