Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.6
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.16
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
