Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.62
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.7
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
