Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.3
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.24
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
