Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.51
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.76
