Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.04
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.79
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.66
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
