Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.86
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.85
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.15
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
