Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
