Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.0
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.9
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
