Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.41
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.91
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.15
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.92
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
