Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.51
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.3
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
522132,Tawe Park Ystradgynlais,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
