Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.73
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
