Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.42
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
