Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
522132,Tawe Park Ystradgynlais,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.52
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,27.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
