Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.77
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
