Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.36
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,26.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
