Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.65
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,27.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
