Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
522132,Tawe Park Ystradgynlais,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
