Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.99
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.14
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
