Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.96
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
