Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
