Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
