Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
522132,Tawe Park Ystradgynlais,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.14
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
