Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.01
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
522132,Tawe Park Ystradgynlais,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.15
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.24
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,83.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.4
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
