Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.65
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.31
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
