Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.04
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.08
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.18
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.55
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.21
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.05
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.39
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.29
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.74
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
