Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.28
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.39
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.59
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.84
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.69
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
