Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.95
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
522132,Tawe Park Ystradgynlais,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.42
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
