Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.82
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.94
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.76
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
