Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
522132,Tawe Park Ystradgynlais,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.74
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.49
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.46
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.92
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.39
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.93
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.51
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
