Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.83
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.46
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.43
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
