Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.68
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.41
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.21
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.02
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.61
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,129.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
