Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.81
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.43
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
522132,Tawe Park Ystradgynlais,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.35
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.63
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,28.1
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
522132,Tawe Park Ystradgynlais,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
