Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
