Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522132,Tawe Park Ystradgynlais,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.63
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.81
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
