Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.71
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.92
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.31
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
522132,Tawe Park Ystradgynlais,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
522132,Tawe Park Ystradgynlais,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
