Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
522132,Tawe Park Ystradgynlais,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.93
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.14
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.49
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
