Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.16
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,79.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.38
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.02
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.32
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.57
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.72
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
