Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.83
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.15
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.91
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
