Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.39
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.17
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.24
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.36
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.13
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.36
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
