Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.55
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.5
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.1
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
