Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.8
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
