Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.85
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.21
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.22
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.09
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
