Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.6
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
522132,Tawe Park Ystradgynlais,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
