Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.37
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
522132,Tawe Park Ystradgynlais,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
