Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.68
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522132,Tawe Park Ystradgynlais,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
