Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.46
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.13
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.54
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
