Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.74
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.71
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.21
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
