Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.86
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
