Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
