Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.5
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
522132,Tawe Park Ystradgynlais,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
