Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.35
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
522132,Tawe Park Ystradgynlais,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
