Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,28.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,28.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,28.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,28.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
