Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,29.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,29.2
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522132,Tawe Park Ystradgynlais,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,29.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,29.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,29.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,29.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.26
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
