Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.0
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
522132,Tawe Park Ystradgynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
