Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.8
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
522132,Tawe Park Ystradgynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
