Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.16
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.06
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
522132,Tawe Park Ystradgynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.01
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.85
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.5
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.69
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
522132,Tawe Park Ystradgynlais,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
